Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,117.62
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,49.88
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,87.0
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,41.62
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,91.88
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,83.88
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,174.12
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99734
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,117.88
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,63.12
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,176.38
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.88
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,20.12
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,117.88
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.12
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,49.75
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,101.62
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,39.12
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,98.12
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,76.0
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,176.38
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,91.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,17.5
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,91.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.62
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,49.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,131.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,44.88
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,79.62
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,20.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,110.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92062
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,79.75
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,50.38
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,26.62
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,79.75
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.38
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,62.38
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,105.88
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,36.75
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,86.75
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,18.75
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,63.12
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97241
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,89.38
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,50.88
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.75
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,89.38
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.88
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,55.0
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,137.75
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,51.62
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,87.62
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,76.75
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,57.5
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,20.0
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,57.5
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.62
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,58.12
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,103.12
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,34.25
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,91.62
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,31.5
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,64.75
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96997
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,99.25
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,59.5
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,144.62
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,29.5
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,99.25
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,62.12
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,144.62
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,42.0
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,85.38
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,27.12
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,103.88
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,73.12
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,41.25
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.38
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,21.75
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,73.12
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.25
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,51.38
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,131.38
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,32.75
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,96.75
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,30.62
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,109.62
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,59.25
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,20.25
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,59.25
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.62
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,99.88
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,51.62
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,95.5
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,31.5
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,106.5
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,64.75
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,40.62
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,21.38
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,64.75
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.62
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,48.25
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,106.12
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,39.62
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,90.62
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,106.88
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,64.75
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
