Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,17.38
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,64.75
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.25
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,53.12
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,109.0
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,30.62
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,74.75
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,60.62
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,118.5
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97391
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,71.12
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,44.88
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.62
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,71.12
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.88
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,60.5
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,115.62
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,29.5
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,74.75
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,54.12
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,93.88
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9585
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,51.12
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,36.5
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,20.0
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,51.12
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,55.75
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,80.12
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,60.75
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,45.88
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,78.38
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97278
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,52.5
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,32.5
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,16.38
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,52.5
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,51.25
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,94.12
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,74.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,46.75
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,75.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,42.38
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,16.75
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,42.38
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,51.5
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,77.38
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,34.5
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,80.25
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,43.88
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,88.5
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96286
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,40.88
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,15.88
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,40.88
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,34.25
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,69.88
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,47.38
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,43.0
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,71.25
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96921
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96133
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,49.12
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,34.38
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,49.12
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.38
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,52.25
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,46.5
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,51.5
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,79.88
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94858
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97592
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,46.75
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,26.38
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,16.25
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,46.75
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,74.62
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,49.12
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,35.88
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,70.25
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92993
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96826
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,20.88
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,16.0
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,29.12
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.88
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,28.38
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,49.62
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,48.12
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,48.38
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95175
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92804
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96213
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,19.62
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,16.38
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,29.0
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.62
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,41.0
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,35.5
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,47.75
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96347
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93823
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96332
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,30.5
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
