Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,16.75
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,30.5
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,19.62
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,42.5
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,47.88
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,25.75
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,46.5
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96936
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95761
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95465
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,15.62
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,26.88
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,50.62
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,25.75
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,45.75
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,24.88
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,49.88
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95898
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92245
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94577
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,32.12
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,15.62
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,32.12
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,19.75
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,25.0
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,53.62
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,44.75
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,50.0
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94501
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93072
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92792
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,27.25
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,18.5
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,15.62
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,27.25
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,50.25
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,42.75
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,35.62
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95065
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94864
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90265
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,24.62
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,17.5
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,15.38
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,24.62
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,39.75
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,25.12
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,45.38
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,33.25
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9487
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89996
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91675
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,18.75
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,16.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,30.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,18.75
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,49.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,39.62
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,33.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94253
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8869
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94366
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,19.38
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,16.12
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,26.5
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.38
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,19.62
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,42.88
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,32.0
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,38.88
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9653
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88733
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94174
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,15.75
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,26.38
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,22.75
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,37.75
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,31.38
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,38.25
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96832
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91278
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92065
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,25.88
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,14.62
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,25.88
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.38
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,40.62
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,22.62
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,30.0
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,34.0
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96823
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91879
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9187
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,16.62
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,14.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,22.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.62
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,20.12
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,33.75
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,22.75
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,32.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,35.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96634
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90402
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90484
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,25.12
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,17.75
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,14.38
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,25.12
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.75
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,40.5
