Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,31.88
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,38.5
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97119
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93893
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92889
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,17.25
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,14.38
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,26.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.25
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,45.88
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,24.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,34.88
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,37.75
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93811
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93869
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9328
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,23.5
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,15.5
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,13.5
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,23.5
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,18.5
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,35.5
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,39.88
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94128
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8988
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94266
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,21.38
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,15.88
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,14.5
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,21.38
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.88
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,21.62
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,35.62
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,35.0
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,24.62
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,35.25
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92551
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91492
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95303
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,22.88
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,17.0
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,14.75
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,22.88
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,19.12
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,36.62
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,36.5
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,24.62
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,32.75
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87811
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92584
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96155
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,18.12
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,14.75
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,24.38
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.12
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,16.38
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,34.62
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,34.38
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,25.0
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,35.62
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94314
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95483
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96133
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,24.12
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,15.5
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,13.38
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,24.12
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,16.88
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,34.75
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,36.38
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,42.5
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94079
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9263
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95889
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,28.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,15.62
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,13.5
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,28.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.62
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,20.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,35.38
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,25.12
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,47.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,34.62
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93729
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91061
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9454
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,21.0
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,16.12
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,13.5
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,21.0
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.12
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,17.75
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,36.38
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,24.62
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,33.88
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,36.25
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9393
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91327
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.949
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,20.0
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,14.5
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,20.0
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.62
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,20.75
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,36.75
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,33.75
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,34.75
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89163
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91794
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94205
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,16.75
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,14.38
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,25.5
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.75
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,18.25
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,35.75
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,25.12
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,34.88
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,35.75
