Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94797
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94751
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92609
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,28.12
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,17.5
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,14.75
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,28.12
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,20.75
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,46.38
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,36.38
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,35.88
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93417
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9671
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94208
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,26.62
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,18.38
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,15.25
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,26.62
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.38
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,40.38
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,45.75
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,35.12
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93985
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95874
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94305
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,25.88
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,18.75
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,15.88
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,25.88
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.75
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,19.0
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,39.12
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,34.12
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,44.12
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,22.88
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,34.62
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94397
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9534
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9125
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,18.25
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,15.88
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,23.75
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.25
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,19.5
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,44.62
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,33.38
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,41.62
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,22.88
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,32.38
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92868
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95944
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92358
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,22.25
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,17.62
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,15.12
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,22.25
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.62
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,19.12
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,30.0
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,32.62
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,40.38
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,22.75
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,33.62
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95352
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92703
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,22.25
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,16.25
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,14.62
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,22.25
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.25
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,20.5
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,39.12
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,33.0
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,41.75
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,37.12
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.38
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94998
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93826
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,22.88
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,18.25
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,15.38
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,22.88
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.25
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,20.75
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,41.88
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,34.0
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,45.62
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,35.62
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95486
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96558
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94611
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,18.5
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,16.38
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,23.75
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,43.38
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,35.25
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,44.0
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,35.5
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95654
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95438
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93393
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,18.88
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,16.5
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,27.88
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.88
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,20.12
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,49.0
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,33.88
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,43.25
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,25.62
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,41.5
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95795
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95108
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93277
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,22.25
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,17.62
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,16.38
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,22.25
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.62
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,24.88
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,38.0
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,33.75
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,42.62
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,34.5
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
