Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96252
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95941
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92844
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,21.62
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,17.0
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,31.25
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.62
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,21.75
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,52.62
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,33.88
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,50.5
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,36.0
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95944
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94543
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,19.25
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,17.0
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,23.62
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.25
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,39.12
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,35.88
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,45.62
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,46.38
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96558
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9566
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94028
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,18.5
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,16.88
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,26.0
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,21.25
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,45.38
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,35.62
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,44.75
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,39.38
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94995
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93762
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,20.25
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,18.0
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,26.38
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.25
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,21.0
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,37.25
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,36.0
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,46.62
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,26.62
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,36.38
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97281
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96756
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91876
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,33.25
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,17.75
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,33.25
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.62
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,52.12
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,38.25
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,57.75
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,37.0
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96857
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9173
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,34.75
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,21.38
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,34.75
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.25
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,34.12
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,57.12
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,46.38
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,56.38
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,25.88
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,37.75
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96326
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95999
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89712
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,23.38
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,19.75
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,28.62
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.38
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,22.25
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,49.5
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,38.38
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,50.5
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,34.5
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94229
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95871
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93982
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,32.88
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,23.75
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,19.5
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,32.88
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.75
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,21.88
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,35.62
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,39.75
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,58.25
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,41.12
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94723
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96933
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9375
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,38.12
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,27.38
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,20.75
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,38.12
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.38
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,41.25
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,41.5
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,65.75
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,39.12
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93759
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96335
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94763
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,20.12
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,29.62
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,35.75
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,41.25
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,55.0
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,41.88
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
