Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96686
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94849
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,38.38
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,19.0
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,38.38
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.38
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,24.88
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,46.25
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,45.25
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,69.0
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,30.25
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,44.75
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9718
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98059
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94983
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,50.25
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,19.25
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,50.25
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.75
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,30.12
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,42.62
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,51.88
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,82.88
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,30.38
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,47.0
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95819
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94409
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,65.5
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,39.12
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,20.75
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,65.5
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.12
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,39.88
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,50.5
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,96.75
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,30.62
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,48.12
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
